Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.37
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.55
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
