Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
