Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
250128,Skinners Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
250128,Skinners Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
250128,Skinners Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
