Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
