Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
