Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
250128,Skinners Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
250128,Skinners Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
250128,Skinners Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
250128,Skinners Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
250128,Skinners Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
250128,Skinners Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
