Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
250128,Skinners Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
