Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
