Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.36
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.04
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.85
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.42
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
