Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.33
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,21.9
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
