Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,21.6
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,21.5
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,21.4
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,21.2
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
250128,Skinners Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,20.9
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,20.6
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,20.5
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,20.2
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,20.0
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
