Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,19.9
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,20.3
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,20.4
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,20.8
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,21.1
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,21.7
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
250128,Skinners Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
