Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
