Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
