Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
250128,Skinners Lane,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
