Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
