Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
250128,Skinners Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
