Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.84
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
