Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.24
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,25.5
