Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
