Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
250128,Skinners Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
250128,Skinners Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
250128,Skinners Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
250128,Skinners Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
250128,Skinners Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
250128,Skinners Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,22.1
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
