Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,22.2
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,22.3
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,22.4
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,22.5
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
