Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
250128,Skinners Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
