Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
