Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
