Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
