Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.98
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.17
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.39
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.43
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.31
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.19
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.35
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.8
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.4
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.33
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.61
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.39
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.6
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
