Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.89
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.85
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.04
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.27
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.29
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.16
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.19
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.48
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.66
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.16
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.15
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.6
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.42
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
