Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.13
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.97
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.32
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.04
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.73
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
