Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
