Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
250128,Skinners Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
