Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
