Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
